Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.81
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.48
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.25
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.39
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.71
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.5
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.72
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.11
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,19.3
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.39
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.07
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.37
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.51
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.19
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.99
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.06
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.58
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.87
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.63
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.04
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.44
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.31
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.98
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.84
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.23
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
