Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.89
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
513013,Black Oak Rd Cyncoed,2024-01-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.28
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,81.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.26
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.21
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.67
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,68.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.75
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.48
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.27
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.12
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.36
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.24
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.45
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.67
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.68
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.15
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.15
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.02
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.98
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.63
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,53.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.63
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.72
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.53
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,74.7
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.6
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.08
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.65
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
513013,Black Oak Rd Cyncoed,2024-01-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.76
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.45
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.62
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.99
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.87
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.49
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.85
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.04
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.81
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.13
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.47
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.23
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,15.24
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.09
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.68
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
