Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.65
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.22
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.16
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.38
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.51
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.33
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,12.43
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.65
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.82
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.51
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,77.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.33
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.14
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.92
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.13
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.54
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
513013,Black Oak Rd Cyncoed,2024-01-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.67
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.01
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.09
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.06
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.34
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.47
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.65
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,56.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,75.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.98
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.79
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.03
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,12.88
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.63
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.73
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,63.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.58
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.91
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.47
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.71
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,6.19
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.64
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.64
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.15
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.42
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,50.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.41
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.78
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.69
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.29
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.15
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.74
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.85
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.21
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.88
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
