Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.45
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.39
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
513013,Black Oak Rd Cyncoed,2024-01-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.53
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.84
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.48
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.97
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.11
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,72.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.39
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,21.75
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.02
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.49
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,18.67
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.58
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.59
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.21
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.98
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.92
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.57
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.53
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.52
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.57
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.93
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.72
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,53.39
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.35
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.83
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.82
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.43
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.75
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.46
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.68
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.03
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,17.65
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.78
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.84
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,75.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.38
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.39
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.79
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,43.7
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
513013,Black Oak Rd Cyncoed,2024-01-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.32
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,21.56
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,58.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.25
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.74
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.89
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.62
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,17.28
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.79
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.53
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,73.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.83
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.34
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.95
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.33
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,21.58
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.21
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,91.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.55
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.3
