Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.75
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.09
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.55
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,17.75
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,77.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,86.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.85
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.02
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.23
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,16.36
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,69.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,82.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.06
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,7.54
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.72
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,19.64
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,18.29
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,51.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,85.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.05
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.53
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,19.15
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.22
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.78
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.5
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
513013,Black Oak Rd Cyncoed,2024-01-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.33
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,20.24
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.92
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.66
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,86.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.79
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.23
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.46
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.97
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.38
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.98
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.74
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,16.38
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.51
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,20.67
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,71.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,88.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.11
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.69
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,22.62
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.28
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.67
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,13.32
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,20.14
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,85.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.46
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.51
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.08
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,19.83
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,85.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.26
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.61
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.28
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,18.22
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,61.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.15
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.58
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.16
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,15.52
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,18.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,67.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.71
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.92
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.29
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.27
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.04
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.91
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.37
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.07
