Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.39
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.72
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
513013,Black Oak Rd Cyncoed,2024-01-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.81
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,19.72
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,47.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,83.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.65
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.56
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.87
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.95
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.24
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.67
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,6.77
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.08
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,41.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.87
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.65
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,108.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.67
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.66
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.89
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.88
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.59
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.36
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,11.72
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.57
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.34
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.54
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.86
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.73
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.76
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.94
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.01
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.74
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,14.58
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.69
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.19
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.29
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513013,Black Oak Rd Cyncoed,2024-01-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.42
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.37
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.95
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.84
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.59
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.76
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
