Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.35
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.51
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.46
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.19
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.64
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.24
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.03
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.14
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.72
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.77
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.13
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.48
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.57
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.44
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.76
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.11
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.07
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.81
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.51
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,25.26
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
513013,Black Oak Rd Cyncoed,2024-01-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,8.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.02
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.83
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.16
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.75
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.62
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.05
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.39
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.79
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.65
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.89
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.13
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.24
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.42
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.63
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.27
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.15
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.14
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.24
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.21
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.81
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.25
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.05
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.25
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.35
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.72
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,17.22
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.26
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.42
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
513013,Black Oak Rd Cyncoed,2024-01-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.74
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,17.38
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,73.3
