Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.03
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.48
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.56
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
513013,Black Oak Rd Cyncoed,2024-01-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.69
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.68
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,16.53
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,33.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.37
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.26
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.69
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.58
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,13.93
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,15.47
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,59.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,17.21
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,59.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.23
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.38
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.61
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,70.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.58
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.66
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.03
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.21
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.65
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.66
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.17
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.11
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.77
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.83
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.86
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.29
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.37
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.23
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.94
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.56
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.48
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.82
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.31
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
513013,Black Oak Rd Cyncoed,2024-01-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,11.85
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.68
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.45
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.57
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.53
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,11.17
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.49
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.65
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.26
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.25
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.64
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,9.83
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.71
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.9
