Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.07
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.43
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.65
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.84
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,9.52
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.11
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.23
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.99
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.17
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.86
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.18
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.45
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.33
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.28
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,27.29
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.67
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,9.86
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.49
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.41
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.29
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.81
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.28
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
513013,Black Oak Rd Cyncoed,2024-01-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,11.06
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.84
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.81
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.01
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.91
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.29
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.16
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.98
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.23
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.37
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.07
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,16.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.56
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,10.76
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.38
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.61
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.87
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,11.42
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.21
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.84
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.19
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.22
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.13
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
513013,Black Oak Rd Cyncoed,2024-01-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.87
