Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.13
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.68
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.32
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.54
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
513013,Black Oak Rd Cyncoed,2024-01-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,10.42
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.67
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,44.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,16.87
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,74.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.03
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.69
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.61
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.38
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.95
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,10.84
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.93
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.65
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.73
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.42
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.71
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.23
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.38
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.12
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.81
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,10.85
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.05
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.14
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.22
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,10.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.39
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.87
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.01
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
513013,Black Oak Rd Cyncoed,2024-01-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.17
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.82
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,53.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.45
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.68
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.89
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
