Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,19.01
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,82.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.21
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.76
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.17
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.84
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.32
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.32
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.55
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,12.46
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,12.63
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,33.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.74
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.25
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.53
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.05
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.95
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,14.76
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.77
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,62.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.34
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.16
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.73
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
513013,Black Oak Rd Cyncoed,2024-01-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.23
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.32
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,16.57
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,70.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.83
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.61
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
513013,Black Oak Rd Cyncoed,2024-01-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.86
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,12.82
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.34
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,54.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.51
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.82
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.84
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,11.37
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,17.59
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,48.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,76.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.81
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.96
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.33
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.84
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.28
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,11.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,19.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,84.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.04
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.45
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.12
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.77
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.25
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,16.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,47.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,71.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.65
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.13
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.94
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.12
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,23.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.49
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.37
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.35
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
