Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,6.46
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,8.19
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.79
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,35.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.01
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.41
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.36
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.53
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
513013,Black Oak Rd Cyncoed,2024-01-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,9.13
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,15.39
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,39.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,66.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.72
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.44
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,107.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.77
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.82
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.38
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,14.47
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,43.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.11
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.29
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.86
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.71
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,17.96
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,78.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.78
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.03
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.71
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.79
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,transformer,,Temperature,C,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.58
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.39
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.86
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.51
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.33
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,10.65
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.66
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.57
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.59
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.54
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.32
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
513013,Black Oak Rd Cyncoed,2024-01-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.42
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.54
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,39.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.95
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.3
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,126.9
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
513013,Black Oak Rd Cyncoed,2024-01-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.57
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.49
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.61
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,35.37
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.61
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.02
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.88
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.55
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.55
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.22
