Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.05
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.91
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.71
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.28
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,55.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.64
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.72
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,transformer,,Temperature,C,19.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.97
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.74
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.16
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.84
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.06
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.23
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.77
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.77
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,59.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.36
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.35
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.93
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.33
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.1
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,transformer,,Temperature,C,19.6
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.64
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
513013,Black Oak Rd Cyncoed,2024-01-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.76
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.63
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,22.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.35
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.53
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.98
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,transformer,,Temperature,C,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.77
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.67
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.38
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.31
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.69
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.63
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,transformer,,Temperature,C,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.02
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.68
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.46
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.66
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
