Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.65
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.5
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.05
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.69
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.6
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.68
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
513013,Black Oak Rd Cyncoed,2024-01-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.61
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,8.22
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.19
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,transformer,,Temperature,C,19.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.56
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.09
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.57
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.47
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.42
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.53
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.32
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,transformer,,Temperature,C,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.59
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.26
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.16
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.82
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.95
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.14
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.21
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.71
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.81
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.93
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.94
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.31
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,transformer,,Temperature,C,20.1
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
513013,Black Oak Rd Cyncoed,2024-01-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.46
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.13
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.43
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.39
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.82
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.41
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,transformer,,Temperature,C,20.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
