Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.87
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-3.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.38
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.49
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.01
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.47
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.84
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.84
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.35
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
513013,Black Oak Rd Cyncoed,2024-01-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.82
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.21
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.26
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.59
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.45
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.17
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.62
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.14
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.58
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.54
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.33
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.44
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.4
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,transformer,,Temperature,C,20.3
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.26
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
513013,Black Oak Rd Cyncoed,2024-01-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.43
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.96
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.63
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.04
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.56
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.36
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.98
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.53
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.01
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.07
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.55
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,transformer,,Temperature,C,20.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.82
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.47
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.43
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.07
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.18
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,35.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.02
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.48
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.77
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.61
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.52
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.96
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.75
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.21
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-1.18
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.73
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.25
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.04
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,8.67
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.37
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,transformer,,Temperature,C,20.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
