Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.65
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.87
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,25.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.25
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.08
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.31
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.3
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.1
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.21
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
513013,Black Oak Rd Cyncoed,2024-01-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.08
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.92
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,12.39
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.03
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,8.73
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.18
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.52
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.74
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.81
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.18
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.85
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.04
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,9.21
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.49
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,transformer,,Temperature,C,20.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.27
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.72
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.17
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.55
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.27
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,8.08
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,35.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.88
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.54
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.06
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,8.43
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,36.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.09
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.49
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.26
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.11
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,transformer,,Temperature,C,20.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.25
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.53
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.09
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.31
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.11
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.82
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.19
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.42
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.61
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,22.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.9
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,62.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.63
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.88
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.58
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.83
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
513013,Black Oak Rd Cyncoed,2024-01-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.66
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.43
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,28.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.71
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.12
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.65
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.31
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.53
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,transformer,,Temperature,C,20.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.61
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.05
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.13
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.25
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.21
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.64
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,33.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.67
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.89
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.79
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.63
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.62
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
