Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.02
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.63
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.25
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.66
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.69
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.12
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.67
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.45
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.07
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.98
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.08
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.26
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.55
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.93
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.46
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,transformer,,Temperature,C,20.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.87
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.37
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.76
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.34
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,7.81
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.48
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,12.62
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.12
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.68
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.06
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,3.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.99
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.41
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.83
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-2.28
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,11.24
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.82
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.97
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.61
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.03
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,4.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,transformer,,Temperature,C,21.0
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
513013,Black Oak Rd Cyncoed,2024-01-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
